Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,119.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,164.12
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97156
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9053
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97128
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89255
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91519
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83822
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85834
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78448
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,115.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,182.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,156.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9744
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92831
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97137
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90378
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83188
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80307
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78119
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,112.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,144.12
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,168.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91299
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97226
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89151
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82779
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8208
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76059
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95038
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
