Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,117.88
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,147.75
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,114.62
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90512
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96786
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91958
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90494
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88974
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83319
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,117.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,164.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,105.5
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,139.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97693
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90292
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96426
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88717
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96359
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93008
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8743
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91513
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,98.62
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,156.5
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,110.62
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,157.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97321
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88513
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97113
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90033
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87613
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94012
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94376
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
