Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,155.12
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91464
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97076
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90222
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87924
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,173.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92874
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96835
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86371
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88061
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.905
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,159.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9664
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85992
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95242
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8656
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,117.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
