Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94681
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96451
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91046
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94846
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93329
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88336
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,110.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,170.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,122.25
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,144.88
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95926
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96667
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92764
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89837
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91971
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8728
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84256
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91815
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,163.75
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,168.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97403
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95715
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96542
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91272
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88653
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87155
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86685
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76782
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90518
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96692
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9436
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9679
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
