Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92239
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92419
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87127
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84518
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76449
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.914
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,116.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,172.88
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,156.75
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92773
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96219
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94177
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94983
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89068
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84723
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78204
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,114.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,145.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,136.62
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,157.75
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9108
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96771
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94812
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9274
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.31
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85782
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78488
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,97.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,142.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96085
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93307
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97351
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
