Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86111
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92734
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89425
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82208
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77667
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95126
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90851
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,145.12
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88586
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92847
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86001
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.44
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76608
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66357
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6445
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,141.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.69
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92511
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93896
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89813
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93347
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.19
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73043
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65679
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60549
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,121.62
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,162.38
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96133
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92801
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
