Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90848
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93164
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.06
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69946
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66735
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59249
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,109.38
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,169.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,112.25
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,146.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97751
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9379
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97372
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.879
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90347
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.81
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.56
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.31
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79071
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73617
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66232
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94101
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,148.38
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,144.75
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98111
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93814
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90277
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93707
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86307
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82232
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76898
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,117.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,108.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91507
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97797
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94916
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
