Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85348
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82202
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74627
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,98.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,148.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,112.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94604
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94897
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.37
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85852
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83389
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74798
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,176.25
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97226
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95288
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95297
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87295
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84741
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7789
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,99.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,120.88
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,131.12
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,126.62
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,166.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98151
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94333
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86081
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81155
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76516
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
