Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,159.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,161.5
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92551
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8533
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8269
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75555
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,162.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,176.38
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92981
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94937
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8703
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84457
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79876
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,98.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,127.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.69
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96838
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9425
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97327
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86584
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82611
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78366
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
