Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,128.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,170.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,119.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,170.38
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95853
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91974
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87225
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87002
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79602
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,124.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,128.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,154.25
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,182.88
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91852
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95477
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9288
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92096
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,67.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,103.62
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,160.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,194.75
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,142.88
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,172.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,185.38
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,240.12
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92633
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96616
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91702
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84512
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84533
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
