Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,151.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,128.12
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,157.38
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,179.88
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97931
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92847
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9588
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94745
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95676
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9191
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,147.12
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,160.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,196.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,136.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,168.5
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,263.88
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96854
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92148
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94345
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90942
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92291
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94614
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,79.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,139.62
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,219.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,181.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,207.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,271.25
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92404
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96484
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91781
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90521
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,79.88
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,98.88
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,147.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.38
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,177.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,215.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,139.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,178.25
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,238.62
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,289.12
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
