Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92261
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90143
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,100.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,174.88
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,154.88
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,146.25
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,228.12
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,297.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92428
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92819
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,88.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,76.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,159.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,195.38
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,188.88
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,202.75
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,298.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92261
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9194
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87485
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,88.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,131.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,173.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,233.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,191.75
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,214.12
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,296.25
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9241
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97797
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
