Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92358
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86087
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80957
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,134.62
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,255.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,205.38
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,196.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,285.88
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9223
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96719
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8851
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86255
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,105.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,155.38
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,202.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,167.25
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,248.62
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9136
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96643
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90652
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87979
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84207
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,120.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,157.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,215.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,154.5
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,199.25
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,175.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,223.75
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91818
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
