Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95227
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89545
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88476
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8536
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,69.88
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,99.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,154.75
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,206.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,149.25
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,212.88
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9599
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94134
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9678
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91653
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87543
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,169.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,157.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,206.88
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,152.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,220.5
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,230.12
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9404
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94385
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96793
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92767
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,122.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,164.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,204.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,165.62
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,200.25
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,177.88
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,234.75
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94098
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96091
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
