Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91266
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,68.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,104.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,169.75
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,212.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,170.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,212.25
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95758
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96619
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96851
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,106.62
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,181.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,219.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,166.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,180.88
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,249.12
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.56
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98386
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95904
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96399
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90866
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,74.12
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,104.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,184.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,231.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,167.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,217.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,174.5
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,242.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96579
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96609
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96402
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
