Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90188
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,160.75
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,214.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,176.88
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,208.25
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,231.38
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94797
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96466
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95645
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91757
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,73.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,213.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,226.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,181.75
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,257.38
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97452
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90997
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95737
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9407
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92187
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,69.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,223.88
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,176.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,213.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,179.38
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,219.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97467
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91931
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95734
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95328
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93896
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
