Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,72.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,141.5
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,176.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,234.88
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,186.25
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,220.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,242.38
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94528
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95212
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91269
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,73.12
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,132.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,203.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,270.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,246.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,189.75
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,235.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.87
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93832
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95651
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99747
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91434
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,82.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,71.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,177.75
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,238.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,200.38
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,250.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,212.88
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,300.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92795
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94491
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98389
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
