Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,73.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,120.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,189.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,176.88
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,244.62
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,199.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,274.75
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.19
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94394
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93732
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91171
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,72.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,108.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,249.38
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,243.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,211.62
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,276.12
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.31
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9472
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94318
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,111.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,172.5
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,219.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,209.62
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,272.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,215.12
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,286.75
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.94
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95807
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94372
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92935
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
