Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,74.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,123.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.88
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,215.62
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,207.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,268.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,221.38
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,289.75
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.06
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96091
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,76.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,143.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,233.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,227.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,311.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,243.38
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,319.25
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.13
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94177
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9382
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,78.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,135.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,178.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,266.5
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,210.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,289.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,230.75
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,285.38
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98401
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92959
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,103.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,206.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,277.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,208.75
