Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,290.5
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,239.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,306.88
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93368
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,74.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,101.25
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,210.62
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,285.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,212.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,293.75
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,286.62
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99847
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93429
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95242
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90851
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,77.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,148.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,223.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,296.38
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,166.88
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,244.75
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,238.62
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,306.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96054
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,114.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,74.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,145.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,301.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,188.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,306.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,206.12
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,276.75
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97168
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95142
