Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,73.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,115.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,216.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,274.75
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,188.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,268.12
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,221.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,293.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9444
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94763
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93329
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,88.25
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,117.25
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,209.25
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,185.88
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,270.25
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,217.25
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,290.5
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94257
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95557
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92947
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,74.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,126.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,314.88
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,203.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,303.62
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,323.5
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92819
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95245
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
