Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93234
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,73.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,109.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,208.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,337.75
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,230.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,361.88
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,216.12
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,340.25
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93396
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95746
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,106.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,259.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,199.62
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,270.12
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,211.88
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,277.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93112
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96332
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92993
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,75.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,166.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,229.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,277.25
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,235.12
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,322.88
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91601
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96551
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
