Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,76.12
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,127.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,156.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,230.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,256.25
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,219.62
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,295.5
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91644
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96307
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,74.88
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,149.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,238.88
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,277.5
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,239.25
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,334.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92032
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,95.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,71.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,148.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,267.88
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,317.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,227.25
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,332.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91983
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94418
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92972
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
