Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,68.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,116.12
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.12
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,248.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,166.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,229.88
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,207.38
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,280.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.06
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92694
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94128
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91028
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91672
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,63.62
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,99.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,268.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,263.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95999
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9115
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93423
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,128.62
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,287.12
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,194.38
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,297.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,194.88
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,318.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.56
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92911
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95837
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92908
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
