Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92618
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,125.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,191.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,272.25
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,157.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,248.62
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,232.12
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,328.75
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92865
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94388
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94614
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.923
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,111.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,201.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,268.88
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,141.5
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,219.75
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,183.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,280.62
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96445
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95416
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92224
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,160.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,257.5
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,161.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,244.88
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,178.25
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,252.5
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93527
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9603
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
