Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,127.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,189.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,274.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,164.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,225.62
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,174.25
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,242.5
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91308
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97436
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.75
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93277
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,102.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,202.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,284.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,191.62
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,272.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,187.5
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,270.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91861
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,77.62
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,115.5
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,187.62
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,269.62
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,278.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,193.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,286.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93716
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94891
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
