Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,60.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,132.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,188.88
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,238.5
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,194.62
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,302.75
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94778
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97583
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92435
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,111.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,192.12
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,252.88
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,190.62
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,240.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,188.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,291.38
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94531
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,116.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,171.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,177.5
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,247.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,202.25
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,294.38
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95099
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.966
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,58.12
