Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,102.75
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,175.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,242.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,242.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,288.12
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9646
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98154
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,129.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,133.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,178.88
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,236.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,169.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,257.75
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,221.12
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,300.62
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96738
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,103.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,248.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,193.75
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,274.88
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,244.5
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,295.62
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97562
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94037
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,86.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,193.88
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,279.38
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,202.25
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,265.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,203.12
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,313.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
