Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94284
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92715
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,143.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,196.75
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,268.25
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,187.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,247.12
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,282.38
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98831
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93646
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97296
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95654
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,92.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,189.88
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,264.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,175.75
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,193.5
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,263.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94382
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,86.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,104.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,177.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,246.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,187.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,242.75
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,183.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,284.5
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93356
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96927
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
