Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99896
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,110.88
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,177.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,253.12
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,171.5
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,236.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,165.25
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,240.75
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93909
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97226
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9989
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,75.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,119.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,175.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,243.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,227.25
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,197.88
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,299.75
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9328
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,125.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,175.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,248.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,235.88
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,211.75
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,322.62
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96976
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93594
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
