Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90964
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,125.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,265.88
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,133.62
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,220.75
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,197.38
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,278.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95859
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89224
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,181.75
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,174.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,297.25
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,141.38
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,214.5
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,174.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96744
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,112.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,145.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91971
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,165.88
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,228.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,328.5
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,221.75
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.63
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92551
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96912
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92651
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
