Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,66.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,153.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,227.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,306.88
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,142.5
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,203.38
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,250.12
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90774
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92221
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89538
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,79.88
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,138.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,285.12
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,141.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,195.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,262.38
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91131
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92474
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83331
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,169.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,266.12
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,148.12
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,220.38
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,260.25
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.62
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.974
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9324
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94253
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91873
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
