Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,62.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,120.75
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,191.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,282.5
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,230.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,209.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,286.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96268
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93042
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.961
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94818
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,96.62
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,199.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,278.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,259.88
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,196.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,281.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.75
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93234
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96088
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91516
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,126.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,214.25
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,309.75
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,174.75
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,266.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,204.12
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,316.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95447
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97223
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
