Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,109.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,303.62
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,177.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,270.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,173.5
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,287.75
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95813
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96646
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93283
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,135.88
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,232.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,324.62
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,203.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,265.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,183.25
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,251.12
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9761
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92078
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93906
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,130.12
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,172.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,234.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,361.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,183.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,258.5
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,167.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,245.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.19
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92337
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94089
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92593
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93207
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,113.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
