Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,72.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,162.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,252.88
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,370.25
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.38
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,166.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,252.12
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,168.62
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,237.5
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.69
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91678
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94659
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95038
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,87.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,143.12
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,238.75
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,346.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,164.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,255.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,193.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,279.5
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.44
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93921
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94583
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.37
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,97.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,139.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,340.38
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,186.5
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,255.88
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93545
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94958
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
