Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,116.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,222.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,322.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,175.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,248.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,173.38
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,262.62
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.87
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92358
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95276
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9989
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,107.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,135.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,306.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,236.62
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,194.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,306.38
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9396
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93991
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91785
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,106.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,126.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,172.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,280.38
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,155.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,159.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,280.88
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.31
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96561
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93457
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,117.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,262.75
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,194.88
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,298.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,254.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
