Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.81
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97433
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95428
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99741
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92462
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,91.38
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,138.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,268.25
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,186.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,300.88
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,192.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,332.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.69
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93497
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93875
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93747
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,94.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,172.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,236.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,239.12
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,162.62
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,270.75
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.44
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9841
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93375
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9328
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94159
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,122.12
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,251.75
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,285.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90674
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94165
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
