Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95261
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,156.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,228.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,186.25
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,278.88
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,158.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,275.12
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.69
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9545
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94708
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91955
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,116.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,231.38
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,290.62
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,243.38
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.44
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98212
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95297
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93896
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89071
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81454
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,127.12
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,209.88
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.5
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,228.75
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,232.25
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.19
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96872
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93411
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93774
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
