Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90668
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92129
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,141.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,142.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,217.5
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,155.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,205.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,165.88
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,250.75
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91064
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93414
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,101.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,246.25
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,163.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,243.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,145.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,281.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93896
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93457
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94867
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,131.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,152.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,259.88
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,159.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,256.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,144.62
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,207.25
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96234
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9053
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92743
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
