Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93469
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,102.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,236.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,171.88
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,228.25
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,204.62
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.81
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94293
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93198
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86871
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91281
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79214
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,222.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,215.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,119.5
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96219
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94199
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88345
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84027
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87411
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76556
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,106.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,168.62
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,110.88
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97223
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96658
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95279
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86444
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
