Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87237
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87411
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78747
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,172.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,124.75
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,167.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94913
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97012
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96432
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92291
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8309
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84561
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85031
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80642
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,143.38
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,168.62
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.44
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91843
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93622
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91318
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86084
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8609
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83648
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77023
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,95.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,115.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,157.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,158.62
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.06
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92151
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93854
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90988
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87512
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83859
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78683
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
