Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,107.5
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,146.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96854
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93555
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93478
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92016
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89215
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86569
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79892
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,122.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,154.88
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94699
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90408
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93121
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90085
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,14.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88009
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83447
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81622
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,114.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,158.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.69
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94607
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88278
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93207
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87741
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87042
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80053
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82596
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
