Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,170.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,199.62
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9826
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88083
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93756
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87765
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87399
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80374
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74545
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,180.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,121.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,162.62
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9826
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89071
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93353
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8688
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95261
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.81
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87893
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81775
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76858
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,95.12
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,159.88
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.31
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92364
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92776
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91202
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88244
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82388
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79223
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
