Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,126.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,147.38
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92883
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97018
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86947
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85452
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82303
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,102.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,181.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92456
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97177
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89511
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,12.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86929
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8096
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79696
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,99.88
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,113.5
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,174.62
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91382
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89783
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90655
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86758
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78976
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76648
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,150.88
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
