Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90549
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97229
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93548
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.871
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81408
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76214
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,153.5
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,137.88
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,125.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,173.25
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93744
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97418
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94406
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8623
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8276
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78659
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,159.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,153.5
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95227
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93252
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93347
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86532
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81567
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74932
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,126.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,149.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,134.5
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97067
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91122
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96606
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
