Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95166
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92572
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86825
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81991
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74499
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,116.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,150.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,164.62
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88702
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97516
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92032
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87076
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80981
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73867
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,118.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,153.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,113.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,136.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.56
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88818
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96857
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91714
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87887
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85138
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75259
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,116.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,115.75
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,154.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,148.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,128.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95984
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90237
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96271
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
