Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89572
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94916
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86917
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89133
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7576
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9494
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,114.88
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,132.88
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,153.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93075
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9657
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94556
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87259
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82541
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77209
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,147.12
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,158.5
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.87
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91849
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8873
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86728
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82635
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77023
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92679
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,150.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,161.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95233
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92459
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96838
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
