Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87985
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94199
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95224
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,13.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82046
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7615
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92645
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,146.38
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,159.25
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94134
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97034
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90875
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93176
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85446
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81799
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75314
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92047
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,160.12
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9494
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94308
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94098
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86807
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82296
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78216
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,110.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,124.5
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,175.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93979
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97061
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91406
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92053
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
