Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87231
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83224
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79843
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93945
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,131.88
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,195.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,162.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93112
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88833
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89734
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,12.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85397
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83014
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77374
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,15.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92099
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,128.62
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,179.75
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,167.88
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9378
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92001
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90594
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86722
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82885
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78787
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92776
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,191.5
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,179.88
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97336
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92514
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97168
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94409
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87692
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83075
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79568
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
