Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92636
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,122.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92367
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97049
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9238
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90188
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86923
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83377
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80334
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,89.88
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,163.5
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,169.75
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94171
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94318
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93872
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87488
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82129
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80792
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,172.62
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,185.25
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,178.38
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94342
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96692
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86691
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81454
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77215
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
