Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,125.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,118.5
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,179.88
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92187
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96927
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91574
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87637
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81997
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79641
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92908
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,161.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93225
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91525
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87472
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81772
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80737
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,112.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,128.25
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,126.62
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,167.88
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94919
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94116
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97815
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90854
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8887
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81448
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80432
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94354
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
