Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,125.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,147.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,129.88
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,169.62
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97723
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94089
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88754
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81326
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80649
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92334
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9404
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,165.5
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,149.38
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,132.62
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,171.12
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91299
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93268
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87842
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82885
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80188
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,172.12
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93298
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9653
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88586
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82013
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82004
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,140.25
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,178.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,123.38
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,146.5
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
