Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,189.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90317
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94794
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95938
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88626
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83297
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80438
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,83.5
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,145.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91571
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96722
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93173
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88437
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83902
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81088
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93661
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,145.62
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,162.5
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89004
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95859
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92224
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87659
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84872
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80594
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,144.88
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,175.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,168.75
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99051
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9238
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96838
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
