Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97452
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94073
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88086
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8414
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79022
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,94.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,147.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,179.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97903
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9339
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96677
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96139
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8761
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83691
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80761
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92166
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,176.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,151.25
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,132.62
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,159.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97201
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92834
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97104
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94586
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87756
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83859
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81369
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,130.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,186.88
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,136.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9566
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91763
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
