Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88733
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84735
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8865
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,199.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,133.88
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,152.75
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,156.12
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.918
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97171
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87594
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85782
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87546
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,144.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,179.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,134.75
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,151.88
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,197.38
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96072
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94028
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95108
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88467
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86502
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84515
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94559
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,114.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,212.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,133.12
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,147.38
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97223
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9274
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98062
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
