Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93103
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88342
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86899
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79382
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,201.12
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,132.88
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,156.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97101
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92786
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90924
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8674
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80639
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,205.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,165.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,188.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9487
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90698
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82028
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79858
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,219.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,137.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,171.38
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92285
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
