Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89871
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84436
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79223
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,143.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,163.38
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,173.75
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92859
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97443
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91357
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83575
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81567
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,173.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,216.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,192.75
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9454
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,113.5
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,179.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,237.25
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,150.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,186.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,151.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,217.12
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93491
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89737
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
