Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,114.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,167.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,149.62
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,150.12
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,239.38
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92639
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93173
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91885
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,64.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,100.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.25
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,211.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,186.25
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,187.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,250.5
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92532
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91894
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,63.62
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,128.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,173.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,228.5
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,184.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,230.75
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92938
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97711
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9306
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
