Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,65.88
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,177.25
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,226.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,150.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,192.5
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,189.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,247.75
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92798
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92963
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88473
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86581
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,124.62
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,158.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,209.62
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,266.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92834
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90249
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87369
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80826
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,114.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,157.88
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,212.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,156.62
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,214.5
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,206.25
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94293
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97092
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87659
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80542
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
