Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,68.38
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,212.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,165.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,187.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,160.5
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,216.62
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93481
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89187
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87915
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82889
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,70.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,209.38
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,196.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,162.12
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,217.25
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94614
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96298
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95254
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.31
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89441
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89969
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80212
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,69.25
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,112.38
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,165.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,222.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,170.88
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,236.75
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,193.5
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,236.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96057
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97024
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94086
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86523
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90289
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82339
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,119.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,274.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
