Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,206.25
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,183.75
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,225.88
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99863
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96451
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9733
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,114.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87521
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8779
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77859
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,99.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,69.88
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,127.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,251.38
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,176.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,244.12
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,207.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,299.25
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.961
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96619
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91565
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89566
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86587
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,120.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,202.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,268.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,264.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,189.12
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,246.25
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96854
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89895
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90561
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,70.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,114.25
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,191.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,244.25
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,178.88
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,293.12
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,203.25
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,252.62
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97357
