Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90964
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8876
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91949
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,78.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,72.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,126.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,177.88
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,247.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,211.5
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,297.62
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94873
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95557
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90146
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88815
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85962
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,91.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,74.62
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,123.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,183.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,242.62
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,222.75
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,188.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,283.5
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97668
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93375
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95761
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88898
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89511
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86416
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,104.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,79.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,134.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,171.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,228.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,201.38
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,285.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,209.75
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,296.25
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.57
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94174
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95346
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
