Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95523
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89331
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90481
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8396
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,75.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,133.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,201.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,195.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,272.38
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,182.62
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,259.12
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93118
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95898
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8883
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84427
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,147.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.88
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,77.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,141.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,260.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,190.62
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,241.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,214.5
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,323.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.19
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93439
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95908
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91583
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82583
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,143.25
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,111.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,84.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,160.25
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,202.12
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,277.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,250.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,343.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92145
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96268
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
