Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92889
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8883
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86923
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,118.25
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,101.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,157.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,197.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,263.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,165.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,258.12
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,329.25
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95743
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96045
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93774
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89078
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85071
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,101.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,77.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,141.5
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,260.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,233.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,216.12
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,302.62
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.81
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93161
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95142
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90433
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89065
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,78.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,130.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,218.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,172.12
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,227.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,222.5
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,280.38
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.19
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99066
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93701
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95715
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,82.25
